Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
250283,Blacknell Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.32
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.03
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,13.13
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,14.82
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.95
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.02
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.56
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,21.94
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
250283,Blacknell Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.48
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.67
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,15.25
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.95
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.13
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.4
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.12
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.28
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,12.45
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,13.22
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.26
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.29
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.52
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.19
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,14.99
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.31
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.02
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.03
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.17
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,14.75
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
