Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.16
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.57
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.15
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.93
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.55
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.51
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.85
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.22
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.92
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.16
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.12
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.22
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.68
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.4
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,13.38
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,14.96
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.82
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.31
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.07
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,14.35
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.55
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.07
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.94
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,13.65
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,14.01
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
250283,Blacknell Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.34
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.64
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.41
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,14.86
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,12.64
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,13.94
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
