Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.53
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.11
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.74
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.09
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,15.29
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.75
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.31
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.48
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.11
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.59
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.35
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,15.09
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.44
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.17
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.85
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.98
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.69
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.58
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.88
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,15.17
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.72
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.29
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.22
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.39
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,13.58
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.15
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.88
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.72
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,15.79
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.74
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.28
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.26
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.07
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,13.43
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
