Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.91
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.48
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.5
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.87
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.66
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.02
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.7
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.54
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.55
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.77
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.31
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.24
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.06
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,15.35
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
250283,Blacknell Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.74
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.26
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.79
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
250283,Blacknell Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.45
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.43
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,12.8
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.27
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
250283,Blacknell Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.62
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.5
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.35
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.71
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.35
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.52
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.84
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.55
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.57
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,15.12
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
250283,Blacknell Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.34
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.07
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.57
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.2
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
250283,Blacknell Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.43
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.03
