Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.12
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,15.12
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
250283,Blacknell Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.77
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.78
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.43
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,14.5
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
250283,Blacknell Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.47
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.35
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.87
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.68
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.38
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.52
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.14
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.33
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.66
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.94
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.48
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
250283,Blacknell Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.23
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.68
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.84
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
250283,Blacknell Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.52
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.32
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.7
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,15.31
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,15.84
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,16.27
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.38
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.26
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,15.32
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.49
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.02
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.2
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,15.28
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.99
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
