Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.25
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
250283,Blacknell Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.53
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.48
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.56
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.55
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.86
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.46
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.32
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,15.46
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
250283,Blacknell Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.45
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.53
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,15.62
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.94
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.03
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.17
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.42
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.46
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.18
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,17.8
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
250283,Blacknell Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.34
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,15.94
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.77
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.39
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
250283,Blacknell Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.57
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.06
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,24.92
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.33
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.83
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.65
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
250283,Blacknell Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.32
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.42
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.75
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.37
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.08
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
250283,Blacknell Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,19.43
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,20.51
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,21.01
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
