Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.66
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
250283,Blacknell Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.53
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,22.3
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,24.06
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,22.81
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
250283,Blacknell Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.9
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.06
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.55
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,25.3
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.46
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.38
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
250283,Blacknell Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.09
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.18
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.67
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,22.57
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,23.9
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.01
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.61
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.88
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
250283,Blacknell Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,23.73
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,24.75
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.67
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.0
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.28
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.16
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
250283,Blacknell Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.52
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.73
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.39
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.4
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
250283,Blacknell Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.91
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.13
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.34
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.55
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
250283,Blacknell Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.34
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.03
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,19.62
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.66
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.41
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
250283,Blacknell Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.92
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,19.74
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.2
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
