Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
250283,Blacknell Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.96
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.62
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.2
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.37
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.35
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.88
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
250283,Blacknell Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.69
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.35
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,22.19
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.58
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.53
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
250283,Blacknell Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.25
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.71
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,23.79
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,21.07
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.56
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.2
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.79
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.1
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.91
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
250283,Blacknell Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.18
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.85
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,24.57
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,21.26
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.51
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.4
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.35
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.88
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
250283,Blacknell Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.37
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.82
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,25.53
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.31
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.19
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.15
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.31
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
250283,Blacknell Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.01
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.57
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,25.52
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,22.87
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.09
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.36
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.23
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.25
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
250283,Blacknell Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.5
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.31
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,26.19
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.93
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.51
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.97
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.36
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
250283,Blacknell Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.41
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.46
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.98
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.08
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.9
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.04
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
