Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.08
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.3
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.78
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
250283,Blacknell Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.26
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.7
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.85
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,24.51
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.69
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.2
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.05
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
250283,Blacknell Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.97
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.29
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,27.59
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.36
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,24.07
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.9
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.6
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.62
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.44
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
250283,Blacknell Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.6
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.91
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.29
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,26.13
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.36
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,23.39
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.12
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.53
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.42
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.9
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
250283,Blacknell Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.0
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.16
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.59
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.91
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.76
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.69
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.03
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.95
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.47
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
250283,Blacknell Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.03
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.52
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,27.13
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.0
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.75
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.15
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.7
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
250283,Blacknell Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.88
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.27
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.67
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,27.41
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.27
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.32
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,120.8
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.1
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.63
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.52
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.36
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.59
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
250283,Blacknell Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.08
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.43
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,27.44
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.2
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.47
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.9
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.84
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.18
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
250283,Blacknell Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.35
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.76
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,27.31
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.36
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.31
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.92
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.83
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
