Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.13
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.94
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.66
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.5
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
250283,Blacknell Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.58
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.04
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.18
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.6
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.15
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.24
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.64
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.6
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.97
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
250283,Blacknell Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.4
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.84
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.14
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,27.88
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.29
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.35
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.73
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.66
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.92
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
250283,Blacknell Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.71
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.11
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.62
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,29.21
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,27.6
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,25.84
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,127.2
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.18
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.23
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.95
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.88
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
250283,Blacknell Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.8
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.2
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,28.11
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.51
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,25.34
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,123.1
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.57
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.61
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.37
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.07
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
250283,Blacknell Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.67
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.27
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.73
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,27.9
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.95
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.22
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.3
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.2
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.36
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.11
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.03
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.18
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
250283,Blacknell Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.6
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.99
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.25
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,29.48
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,28.5
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.55
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,137.4
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,135.2
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.4
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.58
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.74
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.89
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,65.64
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
250283,Blacknell Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.65
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,26.28
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.21
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,25.41
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.6
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.67
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.74
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.93
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.68
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.58
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.76
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.35
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.13
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.38
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.76
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
250283,Blacknell Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.29
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.07
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.82
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.76
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.19
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,23.97
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.9
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.3
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.41
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.62
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.03
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.02
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.94
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.62
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.99
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,70.6
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.4
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.22
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
250283,Blacknell Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.23
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.76
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.51
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.26
