Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.23
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.64
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.8
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.62
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.52
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.01
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.69
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.7
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.47
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.54
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.71
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
250283,Blacknell Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.65
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.64
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.31
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,24.04
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.6
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.0
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.1
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.15
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.35
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.79
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.83
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.46
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.57
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.41
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.28
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
250283,Blacknell Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.62
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.5
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,27.4
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.17
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.79
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.5
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.03
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.24
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.45
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.13
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.08
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.27
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.13
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.38
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.34
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.88
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,79.56
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.26
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.16
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
250283,Blacknell Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.96
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.65
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.8
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,29.25
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,26.49
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,30.43
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,143.5
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,133.8
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.54
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.37
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.53
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.51
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.2
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.69
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.07
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.11
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.72
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.96
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,81.22
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
250283,Blacknell Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.76
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.59
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.76
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,26.38
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,25.39
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,27.45
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.7
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.1
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.4
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.08
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.22
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.6
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.67
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.28
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.4
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.6
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.3
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.02
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.36
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.58
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.62
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,82.62
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
250283,Blacknell Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.49
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.7
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.23
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,26.12
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.8
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,28.13
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,132.2
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,129.3
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.69
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.0
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.74
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.0
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.36
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.37
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.0
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.0
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.51
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.17
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.85
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.34
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.59
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.87
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
250283,Blacknell Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.17
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.14
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.69
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,25.11
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,23.11
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,24.73
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,130.0
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.1
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.64
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.15
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.73
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.4
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.0
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.2
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.81
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.44
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.92
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.89
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,70.42
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,76.24
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
250283,Blacknell Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.04
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.64
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.6
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.16
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.61
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,24.89
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.11
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.55
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.74
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.72
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.03
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.0
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.3
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.0
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.02
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.29
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.29
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,73.29
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.54
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.22
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
250283,Blacknell Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.87
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.88
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.83
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,22.47
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,20.04
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,22.97
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.0
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
