Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.73
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.76
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.04
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.8
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.09
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.46
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.7
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.6
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.2
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.86
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.79
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.23
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.93
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.24
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
250283,Blacknell Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.44
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.88
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.09
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,22.49
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.96
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,23.78
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.81
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.89
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.04
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.03
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.37
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.8
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.1
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.1
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.07
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.04
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.11
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,68.78
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.18
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.6
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
250283,Blacknell Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.62
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.31
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.35
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,25.11
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.76
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,24.62
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.6
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.37
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.44
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.92
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.71
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.84
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.72
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.7
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.72
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.43
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.27
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.45
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.52
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.75
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
250283,Blacknell Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.75
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.06
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.56
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.55
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,16.86
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,20.55
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.06
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.21
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.93
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.95
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.0
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.7
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.09
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.67
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.99
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.64
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.62
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.75
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
250283,Blacknell Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.57
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.23
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.75
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,23.86
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,23.95
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.5
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.51
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.69
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.0
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.69
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.14
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.29
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.3
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.1
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.07
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.3
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.74
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.59
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.57
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.35
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
250283,Blacknell Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.94
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.64
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.95
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,25.83
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.43
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,25.83
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,131.8
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.9
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.4
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.24
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.56
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.48
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.16
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.71
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.24
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.63
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.8
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.6
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.1
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.51
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.1
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.24
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.77
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.12
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.31
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
250283,Blacknell Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,19.42
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,19.74
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.01
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,25.9
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,23.39
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,25.94
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,138.0
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,129.8
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.5
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.63
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.02
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.8
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.66
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.31
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.42
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.5
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.24
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.57
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.31
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.4
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.83
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.66
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.6
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
250283,Blacknell Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.78
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.85
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.45
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,22.96
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.16
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.14
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,123.1
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.2
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.04
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.76
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.99
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.39
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.99
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.29
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.0
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.55
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.61
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.76
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,64.8
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.61
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.56
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
250283,Blacknell Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.1
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.46
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.05
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.78
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.41
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,21.63
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.2
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
