Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.21
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.28
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.89
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.37
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.13
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.52
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.1
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.7
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.3
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.6
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.31
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.96
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.36
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.41
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.73
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
250283,Blacknell Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.81
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.21
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.89
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.21
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,19.19
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,22.63
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.29
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.8
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.34
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.52
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.75
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.01
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.12
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.1
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.4
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.36
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.97
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.4
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.37
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.38
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.37
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
250283,Blacknell Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.78
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.06
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.37
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,20.33
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.5
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.98
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.22
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.07
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.2
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.23
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.46
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.36
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.33
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.75
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.5
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.3
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.8
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.39
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.12
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.99
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,60.05
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.69
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.68
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
250283,Blacknell Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.9
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.12
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.03
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.37
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.94
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.8
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.36
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.23
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.3
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.46
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.94
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.69
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.94
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.05
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.7
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.0
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.1
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.19
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.76
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.31
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.22
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,62.29
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.88
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
250283,Blacknell Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.54
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.19
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.78
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,21.6
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.24
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.24
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.76
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.04
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.51
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.32
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.72
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.34
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.77
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.9
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.8
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.2
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.82
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.07
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.9
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.12
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.28
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.96
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
250283,Blacknell Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.55
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.92
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.33
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,22.84
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.49
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,22.97
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.4
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.1
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.63
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.66
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.12
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.12
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.69
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.29
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.7
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.8
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.17
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.87
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.99
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.73
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.74
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.91
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
250283,Blacknell Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.25
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.96
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.37
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.74
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.4
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,20.64
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.26
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.5
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.9
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.66
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.27
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.34
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.5
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.5
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.02
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.4
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.77
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.88
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,61.42
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
250283,Blacknell Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,20.19
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.79
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,17.72
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,24.9
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,22.43
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,25.56
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.0
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,130.3
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.69
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.67
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.19
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.15
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.36
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.49
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.0
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.9
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.0
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.26
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.85
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.13
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.32
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.51
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.91
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
250283,Blacknell Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.16
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.58
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.55
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,24.49
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,22.82
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,23.9
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.7
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.1
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
