Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.91
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.96
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.74
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.47
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.85
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.5
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.7
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.3
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.6
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.28
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.04
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.01
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.61
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.66
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,72.53
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
250283,Blacknell Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.4
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.93
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.96
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,24.21
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,21.99
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,22.59
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.0
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.19
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.67
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.29
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.37
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.77
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.75
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.7
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.1
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.4
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.02
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.47
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.9
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.13
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.42
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.07
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
250283,Blacknell Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.53
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.23
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.53
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.98
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.51
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,18.25
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.0
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.1
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.29
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.46
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.22
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.83
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.0
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.09
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.6
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.3
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.1
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.8
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.62
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.15
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.03
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,70.48
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.63
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
250283,Blacknell Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.16
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.76
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.86
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.27
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.1
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.26
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.9
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.1
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.15
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.67
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.68
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.12
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.8
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.28
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.88
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.5
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.8
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.1
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.95
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.52
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.88
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.73
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.76
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.94
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
250283,Blacknell Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.62
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.09
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.31
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.2
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.93
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,18.82
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.8
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.27
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.54
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.89
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.82
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.45
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.32
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.63
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.3
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.3
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.7
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.85
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.12
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.84
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.59
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.06
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
250283,Blacknell Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.46
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.17
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.81
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,17.53
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.56
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.7
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.22
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.52
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.52
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.31
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.43
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.27
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.0
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.4
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.6
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.42
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.83
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.07
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.91
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.8
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
250283,Blacknell Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.76
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.32
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.63
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,20.31
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.24
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,19.63
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.24
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.9
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.44
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.12
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.98
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.22
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.22
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.8
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.5
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.6
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.66
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.77
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.24
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.8
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.63
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.41
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
250283,Blacknell Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.82
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,28.44
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.76
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,22.97
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,24.68
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,21.28
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.5
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.22
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.23
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,40.32
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.83
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.81
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,47.61
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.31
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.1
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.2
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.5
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,14.3
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.23
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,76.14
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.14
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,72.14
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.58
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.31
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
250283,Blacknell Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.76
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.31
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.75
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,22.16
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.69
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,22.15
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.65
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.16
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.7
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.1
