Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.0
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.19
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.5
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.1
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.3
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,13.9
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.14
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.24
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.77
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.61
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.47
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.76
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
250283,Blacknell Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.6
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.94
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.31
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,21.46
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.92
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.72
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.6
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.49
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.47
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.69
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.51
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.8
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.21
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.16
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,169.4
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.2
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.8
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.6
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.57
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.28
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.84
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.78
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.31
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.65
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
250283,Blacknell Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.9
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.06
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.75
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,24.45
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,20.86
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,23.52
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.9
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.73
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.76
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.42
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.78
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.53
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.86
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.1
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.58
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.2
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.8
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.5
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,13.3
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.91
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.92
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.04
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.94
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.45
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.96
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.8
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
250283,Blacknell Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.22
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.62
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,23.33
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,26.17
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.27
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.37
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.33
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.66
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.26
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.34
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,50.64
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.36
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.8
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.7
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,13.1
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.55
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.26
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.25
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,91.77
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.42
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
250283,Blacknell Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.15
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.04
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.49
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,27.06
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,20.81
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,25.69
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,130.2
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.41
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.88
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.22
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.95
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.21
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.9
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.5
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.9
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.4
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,12.9
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.34
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.38
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.87
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.05
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.47
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.37
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
250283,Blacknell Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.69
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.81
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.55
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,23.17
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.58
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,22.84
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.66
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.41
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.89
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.19
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.41
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.69
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.4
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.9
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.1
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,12.7
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.27
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.68
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.26
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.04
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.06
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.27
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
250283,Blacknell Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.67
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.55
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.67
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,25.12
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,24.68
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.9
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.64
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.55
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.66
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.89
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.04
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.63
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.4
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.5
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.1
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,12.5
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.65
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.55
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.09
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.61
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.32
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.69
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
250283,Blacknell Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.09
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,20.12
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.07
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,25.88
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,28.92
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,23.95
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,126.1
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.41
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.13
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.56
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,39.31
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.09
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.58
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,58.36
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.41
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.7
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.2
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.3
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,12.3
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.96
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.21
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.89
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,79.34
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,110.18
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,85.21
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
250283,Blacknell Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.63
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.64
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.49
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,25.48
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,22.3
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,24.48
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.2
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.85
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.93
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.9
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.6
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.49
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.84
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.13
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.22
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.9
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.7
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.0
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,12.2
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
