Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.9
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.14
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.24
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.05
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.46
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.13
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
250283,Blacknell Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.6
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.62
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.48
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,25.08
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,18.58
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,22.81
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.9
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.41
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.06
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.33
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.15
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.36
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.35
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.3
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.8
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.4
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,12.0
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.42
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.14
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.23
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,83.84
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.04
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.21
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
250283,Blacknell Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.2
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.17
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.64
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,24.63
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.44
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,21.51
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.2
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.94
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.99
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.27
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,20.55
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.9
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.73
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.68
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.8
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.9
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.8
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,11.9
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,329.3
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,20636.6
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.7
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.3
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.85
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.16
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.24
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,76.88
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
250283,Blacknell Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.1
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.12
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.99
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,26.83
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,20.75
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,22.26
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,128.4
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.32
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.77
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.46
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.15
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.33
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.28
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.36
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.2
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.7
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.8
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,11.8
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.07
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.62
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.26
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.27
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.56
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.85
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
250283,Blacknell Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.3
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.42
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.07
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,27.84
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.73
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,21.11
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,132.8
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.46
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.07
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.26
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.91
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.32
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.85
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.69
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.3
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.6
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.4
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.38
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.83
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.16
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.26
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.63
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.19
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
250283,Blacknell Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.05
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.04
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.7
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,27.03
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.49
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,23.22
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.8
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.9
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.48
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.36
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.74
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.95
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.0
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.77
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.25
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,185.5
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,200.5
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.9
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.9
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.59
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.53
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.13
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.19
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.88
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.9
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
250283,Blacknell Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.9
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.68
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.23
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,29.41
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,37.32
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,24.02
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,140.2
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.64
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.46
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.27
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.28
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.93
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,70.08
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.36
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.1
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,199.8
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.3
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,11.4
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.31
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.11
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.23
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.21
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,133.94
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.15
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
250283,Blacknell Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.51
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.88
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.82
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,27.59
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,25.14
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,26.94
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,132.3
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.19
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.51
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.47
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.93
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.18
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.3
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,46.57
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.77
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.6
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.9
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,332.5
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,88143.7
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.53
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,87.47
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,96.62
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.69
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
250283,Blacknell Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.78
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.9
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.35
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,26.65
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,22.42
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.78
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.03
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.01
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.7
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.76
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.69
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.03
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.6
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.5
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.9
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.19
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.27
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.67
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.01
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.04
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.6
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.4
