Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
250283,Blacknell Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.57
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.6
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.63
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,28.33
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,22.73
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,25.1
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.6
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.3
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.32
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.04
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.85
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.74
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.51
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.71
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.79
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.51
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.2
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.2
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,11.2
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.28
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.42
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.26
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.78
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.21
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.3
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
250283,Blacknell Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.75
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,24.29
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.38
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,27.95
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,21.88
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,23.97
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,135.9
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.5
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.2
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.92
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,33.64
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.26
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.87
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.14
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.7
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.5
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.6
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.3
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,11.2
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.18
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.72
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.89
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,79.72
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.04
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.83
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
250283,Blacknell Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.69
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,23.4
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,25.96
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.51
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.18
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.37
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.93
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,36.55
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.77
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.23
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.73
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.3
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.8
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,11.2
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.96
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,70.97
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.44
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,72.76
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.18
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.63
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
250283,Blacknell Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.62
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.03
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,25.09
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,19.09
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,22.81
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.26
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.71
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.04
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.0
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.97
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.81
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.38
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.1
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,11.2
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.51
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.24
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.79
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,60.04
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.02
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
250283,Blacknell Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.31
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,24.15
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,32.8
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.38
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.27
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.73
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.72
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.8
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.28
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.16
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.72
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,92.89
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.55
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
250283,Blacknell Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.01
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.06
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,17.72
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.22
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.63
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.14
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.77
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.89
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.43
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.59
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.27
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.26
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
250283,Blacknell Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.22
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,20.99
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.75
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.08
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.68
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
250283,Blacknell Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.17
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.05
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.28
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.94
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,19.66
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.97
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.56
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.62
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
250283,Blacknell Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.44
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.4
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.42
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,18.83
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,23.43
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,19.81
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
