Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.31
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
250283,Blacknell Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.88
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.91
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.39
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,11.4
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.78
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
250283,Blacknell Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.94
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.47
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.53
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,20.25
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,15.33
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.26
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.62
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,11.4
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.82
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
250283,Blacknell Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.99
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,15.03
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.39
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.83
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.83
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
250283,Blacknell Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.1
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.56
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.69
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
250283,Blacknell Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.02
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.83
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.75
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
250283,Blacknell Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.64
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.83
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.91
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,20.05
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,15.34
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.01
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.33
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
250283,Blacknell Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.19
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.14
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,15.02
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,14.99
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.85
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.69
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.55
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,14.89
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,24.14
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,18.73
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
