Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,330.6
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,177911.0
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.21
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.44
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.36
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,14.72
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.85
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.59
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.73
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,15.18
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.39
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,15.52
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.68
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,14.87
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,327.7
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,19087.7
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
250283,Blacknell Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.48
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.1
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,15.09
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,11.7
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.01
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,14.32
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,14.53
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,11.8
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.7
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.44
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.54
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,16.3
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,11.8
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.14
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,15.55
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,14.11
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,11.9
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.93
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,14.36
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.14
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,15.45
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
