Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,11.9
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.58
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.52
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,14.86
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,14.64
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,14.88
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,12.0
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.49
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,14.21
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,20.95
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,15.8
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,12.0
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,330.5
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,90077.1
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.55
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,16.23
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.74
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,14.82
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,12.1
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
250283,Blacknell Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.9
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,14.17
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,15.81
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,12.2
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,14.66
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.6
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,12.3
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.4
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.38
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,19.65
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,15.45
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,12.3
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.35
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,16.34
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.56
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,14.75
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,12.4
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
250283,Blacknell Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.81
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.09
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,15.2
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
