Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,12.5
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.41
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,14.51
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,12.6
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.7
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,154827.0
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.88
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.31
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.94
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,12.6
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,15.02
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,14.68
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,12.7
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.99
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,14.52
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,14.07
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,19.44
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,12.8
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.8
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,219442.0
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.89
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,13.84
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,14.14
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.97
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,12.9
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.19
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.57
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,14.87
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,13.0
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
250283,Blacknell Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,13.1
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.94
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.8
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.66
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,14.39
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.32
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,13.2
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
