Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.16
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.35
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.21
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,16.59
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,13.3
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
250283,Blacknell Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.26
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.19
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.96
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,19.43
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,20.42
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,19.96
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,13.4
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
250283,Blacknell Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.43
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.69
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,21.53
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,21.47
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,13.5
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
250283,Blacknell Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.98
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.14
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.03
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,19.67
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,20.63
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,13.5
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
250283,Blacknell Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.81
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.98
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,19.76
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.82
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,21.83
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.9
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,13.6
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.46
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.97
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.56
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.83
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,21.26
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,21.18
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,13.7
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
250283,Blacknell Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.35
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.37
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.18
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,19.37
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,21.63
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,21.53
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,13.8
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
250283,Blacknell Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.05
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,20.55
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,20.16
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,13.9
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
250283,Blacknell Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.43
