Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.29
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,19.73
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,21.17
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,21.89
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,14.0
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.4
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.17
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.16
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,14.3
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.36
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.87
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.77
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
250283,Blacknell Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.41
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.56
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.46
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.23
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,12.72
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.63
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.43
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.44
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,14.71
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
250283,Blacknell Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.59
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.45
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.56
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.9
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.99
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
250283,Blacknell Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.47
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.4
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.85
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.32
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.29
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.24
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.76
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.68
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.61
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
