Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,331.9
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230877.0
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.94
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
250283,Blacknell Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.37
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.17
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.2
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,14.33
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.83
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.44
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.35
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.49
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.27
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
250283,Blacknell Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.56
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.49
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.1
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.16
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
250283,Blacknell Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.95
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.82
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.48
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.12
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.42
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
250283,Blacknell Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.67
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.45
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,19.28
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.16
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
250283,Blacknell Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.44
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.96
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,31.26
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.35
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.31
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
250283,Blacknell Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.18
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.55
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.45
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,20.81
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.44
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
250283,Blacknell Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.2
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.16
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.12
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.2
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
