Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
250283,Blacknell Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.86
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.35
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.1
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.69
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
250283,Blacknell Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.76
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.09
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.42
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.29
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.88
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.8
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
250283,Blacknell Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.77
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.35
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.7
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.17
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.62
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.3
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
250283,Blacknell Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.86
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.07
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.97
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.76
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.95
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.55
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.43
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
250283,Blacknell Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.25
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.64
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.75
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.35
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.66
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
250283,Blacknell Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.46
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.91
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.06
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.3
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.91
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.14
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.29
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
250283,Blacknell Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.83
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.46
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.4
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.72
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.56
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
250283,Blacknell Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.94
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.22
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.04
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.68
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
