Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
250283,Blacknell Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.58
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.2
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.61
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.72
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.92
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.76
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.89
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.01
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.23
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.41
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.89
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.45
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.05
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.21
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,16.9
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.3
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
250283,Blacknell Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.25
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.07
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
250283,Blacknell Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.24
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.53
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.42
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.48
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.59
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
250283,Blacknell Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.46
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.08
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.63
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.92
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
250283,Blacknell Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.96
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.51
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.08
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.06
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
