Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.13
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
250283,Blacknell Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.32
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.79
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.41
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.14
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
250283,Blacknell Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.81
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.16
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.57
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.06
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.96
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.04
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
250283,Blacknell Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.04
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.34
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.3
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.33
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.92
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.08
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.23
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
250283,Blacknell Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.38
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.73
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.1
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.52
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.68
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.76
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.89
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
250283,Blacknell Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.55
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.96
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.82
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.84
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
250283,Blacknell Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.02
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.5
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.21
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.72
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.18
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.24
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
250283,Blacknell Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.46
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.68
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,26.27
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.27
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.99
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.2
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.1
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.35
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.62
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
250283,Blacknell Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.56
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.36
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,23.33
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.49
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.39
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.79
