Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.28
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
250283,Blacknell Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.17
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.37
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.33
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,23.34
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.66
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.72
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
250283,Blacknell Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.59
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.96
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,25.88
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.74
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.44
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,18.2
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.38
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.29
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
250283,Blacknell Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.24
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.27
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.42
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,22.1
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.27
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.66
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.07
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.64
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.73
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.6
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
250283,Blacknell Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.16
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.79
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.78
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.65
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.21
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.35
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.59
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.77
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.86
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.26
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.38
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
250283,Blacknell Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.28
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.02
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.91
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.89
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.67
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,23.74
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.22
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.3
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.69
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.84
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.36
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.7
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.28
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
250283,Blacknell Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.49
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.65
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,23.76
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.28
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,22.23
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.62
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.9
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.01
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.9
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.43
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.62
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.84
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
250283,Blacknell Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.33
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.43
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.4
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,26.37
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.51
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,25.07
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,126.3
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.9
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.4
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.94
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.41
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.96
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.69
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.31
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.1
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.82
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.59
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.92
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
250283,Blacknell Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.16
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.29
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,22.72
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.69
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.94
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.41
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.91
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.19
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.87
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.35
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.64
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.1
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.8
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.49
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,68.33
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
250283,Blacknell Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.52
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.28
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.87
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,26.56
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.25
