Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.57
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.2
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.47
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.67
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.4
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.56
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.29
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.9
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.63
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.15
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.95
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.63
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
250283,Blacknell Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.13
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.99
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.88
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,27.07
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.98
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,24.95
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,130.3
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.15
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.71
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.99
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.62
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.24
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.5
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.6
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.2
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.46
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.23
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.43
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.07
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.76
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.78
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
250283,Blacknell Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.37
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.11
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.79
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.42
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.19
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.33
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.56
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.53
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.16
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.11
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.4
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.7
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.88
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.31
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.35
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.28
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.36
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
250283,Blacknell Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.3
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.78
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.46
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.53
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.9
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.73
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.94
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.46
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.71
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.86
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.61
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.19
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.86
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.5
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.5
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.4
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.4
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.79
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.38
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.87
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.32
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.11
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.54
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
250283,Blacknell Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.94
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.78
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.21
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,21.51
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.3
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,18.17
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.71
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.53
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.39
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.28
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.99
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.87
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.15
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.47
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.9
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.9
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.6
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,18.3
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.07
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.4
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.42
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.43
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.95
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.47
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
250283,Blacknell Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.85
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.46
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.15
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,21.0
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.6
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.09
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.47
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.81
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.83
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.61
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.5
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.26
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.51
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.11
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.61
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.2
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,176.1
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.3
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,18.2
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.43
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.26
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.09
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.18
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.49
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.97
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
250283,Blacknell Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.42
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.73
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.82
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,19.71
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,17.8
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.68
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.4
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.48
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.97
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.73
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.77
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.73
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.16
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.57
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.4
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.6
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.7
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.95
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.95
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.87
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.99
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,77.22
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.21
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
250283,Blacknell Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.06
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.12
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.46
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.05
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.98
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,21.6
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.42
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.46
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.28
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.08
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.4
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.62
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.8
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.13
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.4
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.2
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.0
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,18.1
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.9
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.47
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.6
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.4
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.84
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,81.36
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
250283,Blacknell Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.33
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.65
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.56
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,22.41
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.62
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.24
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.2
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.87
