Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.8
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.37
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.11
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.49
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.34
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.6
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.0
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.5
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.1
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.56
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.19
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.44
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.48
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.85
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.01
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
250283,Blacknell Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.61
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.79
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.54
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,22.59
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.5
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,23.48
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.9
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.47
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.83
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.09
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.02
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.91
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.48
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.61
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.8
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.1
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,18.0
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.6
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.96
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.67
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,81.55
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,77.04
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.53
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.3
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
250283,Blacknell Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.23
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.5
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.61
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.51
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.11
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.87
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.3
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.19
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.09
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.57
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.34
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.11
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.97
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.6
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.7
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.2
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.14
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.08
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.61
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,80.49
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,78.28
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.06
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.8
250283,Blacknell Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.64
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.74
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.69
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.32
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,15.62
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.04
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.51
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.0
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.41
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.01
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.83
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.51
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.35
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.4
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.8
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,17.9
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.95
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.65
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.23
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.4
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.61
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.57
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
250283,Blacknell Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.98
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.09
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.04
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,19.87
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.78
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.41
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.4
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.82
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.73
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.63
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.68
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.28
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.44
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,36.0
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.05
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.2
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,172.4
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.8
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,17.8
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.09
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.48
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.38
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,70.75
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.6
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.96
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
250283,Blacknell Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.18
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.23
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.12
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,19.28
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.34
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.94
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.53
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.56
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.47
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.84
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.19
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.52
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.83
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.02
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.8
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.6
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.42
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.19
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.87
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.35
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.32
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.57
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
250283,Blacknell Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.54
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.89
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.32
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.4
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.2
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.49
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.03
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.7
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.84
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.7
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.7
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.6
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,17.7
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.49
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.83
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.28
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.87
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.24
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
250283,Blacknell Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.59
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.02
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.35
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,18.63
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.64
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.4
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.13
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.25
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.61
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.43
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.8
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.07
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.69
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.5
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.6
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.9
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,17.6
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.92
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.76
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.24
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,66.22
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.03
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.1
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
250283,Blacknell Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.16
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.82
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.16
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.6
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.27
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.94
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.46
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
