Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.88
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.02
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.0
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.79
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.14
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.85
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.4
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.8
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.6
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.38
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.77
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.07
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.3
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.78
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.93
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.2
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
250283,Blacknell Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.98
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.69
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.22
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.91
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.01
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.8
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.3
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.53
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.56
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.26
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.01
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.5
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.95
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.7
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.7
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,17.5
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.2
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.41
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.97
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.99
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.88
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.15
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
250283,Blacknell Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.52
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.43
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.98
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.83
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.08
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.39
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.52
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.21
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.04
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.27
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.22
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.96
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.0
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.7
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,17.4
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.23
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.64
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.28
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.84
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.98
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
250283,Blacknell Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.5
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.24
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.19
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.69
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.87
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.38
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.89
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.82
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.01
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.18
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.74
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.28
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.6
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.3
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.6
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,17.3
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.54
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.53
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.95
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.08
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.82
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,72.71
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
250283,Blacknell Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.98
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.79
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,15.18
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.3
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.59
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.5
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.54
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.72
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.03
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.06
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,179.7
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.6
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.0
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,17.2
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.39
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.11
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.29
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.03
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.91
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.13
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.0
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
250283,Blacknell Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.59
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.56
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.66
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.47
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.74
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.81
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.42
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.54
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.9
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.2
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,210.3
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.2
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,17.1
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.38
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.82
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.82
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.1
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.58
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.37
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
250283,Blacknell Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.84
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.06
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.81
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.95
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.17
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.35
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.51
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.83
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.01
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.71
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.57
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.0
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.3
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.9
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,17.0
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.46
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.64
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.95
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.99
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.27
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.52
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
250283,Blacknell Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.9
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.89
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.33
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,22.16
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.01
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.34
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.78
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.92
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.3
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.83
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.49
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.25
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.17
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.43
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.2
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.6
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.1
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,16.8
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.75
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.0
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.37
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,82.3
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.06
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.73
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
250283,Blacknell Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.81
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.39
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.15
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.02
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.79
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.81
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
