Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.2
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.77
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.42
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.21
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.21
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.85
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.5
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.9
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.6
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,16.7
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.14
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.11
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.96
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,79.62
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.48
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.12
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
250283,Blacknell Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.76
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.55
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.84
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,22.23
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.82
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.35
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.8
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.66
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.71
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.06
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.13
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.7
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.53
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.72
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.41
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.0
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.7
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.6
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,16.6
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.05
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.41
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.36
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,86.08
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,83.59
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.04
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.4
250283,Blacknell Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,17.36
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.96
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.03
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,22.39
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.0
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.27
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.5
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.04
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.99
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.94
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.76
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.4
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,42.91
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.64
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.5
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.5
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.9
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,16.5
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.21
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.11
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.22
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.66
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.28
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.99
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
250283,Blacknell Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,18.46
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,17.82
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.14
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,22.39
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.28
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,21.54
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,127.5
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.9
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.79
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.48
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.68
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.97
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.06
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.84
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.92
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.6
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.34
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.8
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,205.9
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.0
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,16.4
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.71
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.7
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.15
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.87
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,86.22
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.13
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
250283,Blacknell Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.2
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.9
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.49
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.55
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.31
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.91
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.28
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.0
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.95
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.42
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.29
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.88
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.45
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.17
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.54
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.7
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,214.1
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.1
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,16.3
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.22
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.13
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.02
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.07
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.74
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.7
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
250283,Blacknell Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.79
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.04
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.57
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.57
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.55
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.22
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.97
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.5
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.0
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.1
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.04
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.39
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.7
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,214.5
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,160.4
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,16.2
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.21
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.39
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.48
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.89
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.11
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.05
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
250283,Blacknell Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.52
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.79
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.25
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.62
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.51
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.34
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.73
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.1
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.73
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.64
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.38
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.16
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.42
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.8
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,216.8
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.4
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.82
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.82
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.85
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.7
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.95
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.68
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
250283,Blacknell Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.23
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.42
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.49
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,17.32
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.97
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.53
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.86
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.34
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.96
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.11
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.82
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.72
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.96
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.6
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,201.3
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.3
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.82
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.93
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.83
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.19
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.65
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.17
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
250283,Blacknell Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.99
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.9
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.1
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.8
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.9
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.86
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.67
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.23
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.75
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.97
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.59
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.87
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.48
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
