Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.1
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.2
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.1
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.84
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.45
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.25
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.61
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.81
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.4
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
250283,Blacknell Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.24
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.78
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.49
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.12
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.63
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.9
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.86
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.36
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.37
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.5
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,41.97
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.73
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.4
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.1
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.8
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.02
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.4
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.45
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.97
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.32
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.74
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
250283,Blacknell Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.73
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.12
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.83
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,22.03
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.51
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,16.13
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.8
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.15
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.04
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.83
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.51
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.29
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.96
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.08
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.4
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.5
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.56
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.35
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.44
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.88
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.03
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,76.59
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
250283,Blacknell Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.25
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.8
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.7
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,22.01
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.72
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,117.4
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.65
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.49
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.87
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.03
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.63
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.8
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.75
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.0
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,213.8
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.4
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.12
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.26
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.81
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.83
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,79.06
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.03
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
250283,Blacknell Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.17
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.0
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.12
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,24.62
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.86
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.06
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,125.5
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.02
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.76
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.34
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.51
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.06
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.79
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.98
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.99
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.9
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,214.3
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.4
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.16
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.42
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.5
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.22
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.65
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,76.28
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
250283,Blacknell Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.79
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.55
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,25.73
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.99
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.33
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,124.8
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.42
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.4
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.75
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.34
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.35
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,32.82
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.35
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.39
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.5
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,206.8
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.1
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.49
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.49
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.67
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.41
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.45
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.09
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
250283,Blacknell Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.05
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.07
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.83
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,26.63
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,20.46
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.16
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,133.7
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.2
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.13
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,24.11
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.06
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.78
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.4
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,43.7
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.78
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,183.1
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,212.8
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.0
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.8
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.05
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.57
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,84.48
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.27
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.33
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.3
250283,Blacknell Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.31
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.07
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.88
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,25.94
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,19.02
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.13
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.67
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,24.17
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.76
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.93
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,35.8
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,44.63
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.57
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.0
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,217.7
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.7
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.81
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.91
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.99
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,78.41
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.87
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,80.85
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
250283,Blacknell Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.41
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.24
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.44
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.62
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.9
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.94
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.3
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.84
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,27.57
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.76
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,36.42
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.04
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.72
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.8
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,215.2
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.9
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.34
