Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.2
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.83
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.01
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.66
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.49
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
250283,Blacknell Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.33
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.53
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.16
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,28.22
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,21.85
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,23.38
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,141.9
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.93
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.42
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,23.15
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.26
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.46
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.98
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.04
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.89
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.2
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,210.7
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.3
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.18
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.46
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.9
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.76
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.93
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,82.6
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
250283,Blacknell Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.35
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.85
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.95
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,31.39
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,24.17
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,24.47
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,155.4
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.1
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.55
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.95
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.0
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.94
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.85
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,40.98
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.99
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.8
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.4
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.6
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.39
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.05
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.41
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.34
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.97
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.02
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
250283,Blacknell Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.35
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.79
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.63
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,23.6
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.2
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.2
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.42
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.6
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.96
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.04
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.8
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.11
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.82
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.2
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.6
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.9
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.31
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.89
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,85.21
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.11
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.51
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
250283,Blacknell Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.41
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.51
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.31
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,21.5
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.63
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.69
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.06
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.05
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.82
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.28
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,26.72
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.74
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.24
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.57
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.82
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,165.0
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,202.2
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.68
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.8
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.15
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.04
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.63
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.9
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
250283,Blacknell Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,16.38
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.56
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.47
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,27.36
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.18
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.38
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.1
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.43
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.24
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.75
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.15
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.81
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.6
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.1
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.3
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,191.7
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.32
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.3
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.11
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.45
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.52
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.74
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
250283,Blacknell Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.41
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.86
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.58
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,20.65
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.89
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.54
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,25.07
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.06
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.16
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.41
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.75
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.1
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.0
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.41
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.99
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.01
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.76
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.18
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
250283,Blacknell Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.65
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.72
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.54
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.95
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.43
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.9
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.44
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.57
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.55
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.42
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.8
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.2
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.6
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.6
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.8
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.38
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.14
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.91
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.12
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.56
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
250283,Blacknell Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.93
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.49
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.7
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,22.33
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.73
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.87
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.57
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.67
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,14.57
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.54
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.91
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.92
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.1
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.56
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.59
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.05
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.08
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.82
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
250283,Blacknell Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.81
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.33
