Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,21.64
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.14
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.96
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.05
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,14.47
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.41
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.01
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.68
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.0
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.56
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.83
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.51
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.28
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.64
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
250283,Blacknell Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.69
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.01
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.22
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,22.63
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.1
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.88
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.48
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.7
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.52
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.69
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.09
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.84
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.2
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
250283,Blacknell Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.78
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.44
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,20.57
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.05
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,19.36
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.87
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.56
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.54
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.81
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.26
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.18
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.26
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
250283,Blacknell Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.75
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.06
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,18.21
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.17
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,20.95
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.62
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.7
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.98
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
250283,Blacknell Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.81
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.65
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.58
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
250283,Blacknell Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.18
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.1
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.67
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
250283,Blacknell Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.11
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.11
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.84
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
