Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.11
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.83
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.7
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.54
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.38
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
250283,Blacknell Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.04
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.78
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
