Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.39
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.6
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.52
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.87
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.71
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.36
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.92
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.71
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.53
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
250283,Blacknell Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.37
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
250283,Blacknell Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.73
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.6
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
