Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
250283,Blacknell Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.69
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.85
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.42
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.01
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.32
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.93
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.96
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.59
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.53
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.41
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.03
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.58
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.5
