Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.26
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.07
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.81
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.35
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.59
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
250283,Blacknell Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.68
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.41
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.33
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.21
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.43
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
