Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
250283,Blacknell Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.59
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.85
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,15.04
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,15.95
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,16.66
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.52
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
250283,Blacknell Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.46
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.64
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,15.48
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.75
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.91
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
250283,Blacknell Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.0
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,15.39
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,15.4
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,16.52
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.61
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.27
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,15.32
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,16.78
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.0
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
250283,Blacknell Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.14
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.9
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.6
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,16.41
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.27
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.22
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,15.17
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,15.73
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.1
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
250283,Blacknell Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.72
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.84
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,20.62
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,19.49
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,19.95
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,12.4
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
250283,Blacknell Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.35
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.46
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,20.48
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,20.18
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,20.82
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,12.5
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
250283,Blacknell Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.06
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.62
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,20.53
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,19.85
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.45
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
