Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,12.6
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.11
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.19
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
250283,Blacknell Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.83
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.42
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,20.62
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,29.42
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,20.33
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.98
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,12.7
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
250283,Blacknell Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.86
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.87
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,21.26
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,20.91
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,22.63
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,12.8
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.5
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,59799.7
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.44
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
250283,Blacknell Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.27
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,21.96
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,26.32
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,20.9
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,12.9
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
250283,Blacknell Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.55
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.6
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,20.7
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,20.31
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.16
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,13.0
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
250283,Blacknell Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.55
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,22.22
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,21.71
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,21.5
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,13.1
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
250283,Blacknell Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.11
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,21.07
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,21.07
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.59
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,13.1
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
250283,Blacknell Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.03
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.3
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.13
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.49
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,20.93
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.83
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.96
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,13.2
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,332.5
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,73455.0
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,45.8
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
250283,Blacknell Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.21
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.56
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,21.15
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,30.74
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,21.7
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
