Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,13.3
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.58
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.68
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
250283,Blacknell Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.88
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,20.68
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,26.51
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.69
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.1
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,13.4
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
250283,Blacknell Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.45
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.82
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,21.49
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,20.84
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.07
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,13.5
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.16
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.2
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,21.27
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,25.37
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.29
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,13.6
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.87
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
250283,Blacknell Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.2
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.47
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,21.06
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,21.04
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.84
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,13.7
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
250283,Blacknell Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.27
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.57
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,22.01
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,21.77
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.72
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,13.8
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
250283,Blacknell Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.76
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.08
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,21.58
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,23.78
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.48
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.87
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,13.9
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
250283,Blacknell Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.76
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.12
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.36
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.07
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,21.35
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.09
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.9
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.26
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,14.0
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
250283,Blacknell Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,15.36
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.73
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,33.22
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.74
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
