Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.53
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,14.1
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.23
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.11
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
250283,Blacknell Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.97
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.0
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.31
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.06
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.3
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,14.1
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
250283,Blacknell Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.66
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.67
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.8
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.83
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.1
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.55
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.41
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,14.2
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
250283,Blacknell Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.77
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.84
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.59
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,29.68
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.32
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.18
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,14.3
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.7
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.59
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
250283,Blacknell Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.07
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.07
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,22.01
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,21.32
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,22.25
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.28
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
250283,Blacknell Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.34
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.41
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.99
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,21.44
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.39
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.56
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
250283,Blacknell Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.37
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.06
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.81
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.03
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.18
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.37
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.83
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.85
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.96
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
250283,Blacknell Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.2
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.43
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.88
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,29.72
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.55
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.19
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
250283,Blacknell Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.99
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.28
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.66
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.9
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.94
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
