Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
250283,Blacknell Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.86
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.28
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,22.01
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.6
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
250283,Blacknell Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.65
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.86
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.88
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.61
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.78
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.81
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
250283,Blacknell Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.78
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.27
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.98
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.09
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.77
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.86
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.03
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.99
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
250283,Blacknell Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.79
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.79
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.66
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,21.08
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.32
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.4
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.13
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.36
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
250283,Blacknell Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.42
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.89
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.35
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.48
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.03
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
250283,Blacknell Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.04
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.7
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.84
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,25.67
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.1
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.81
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.58
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.72
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.06
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
250283,Blacknell Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.47
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.0
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,26.31
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.79
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.68
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.04
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.54
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
250283,Blacknell Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.37
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.12
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.3
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.28
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.28
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
