Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.45
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.78
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
250283,Blacknell Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.4
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.94
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.23
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,26.07
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.74
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.76
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.9
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.9
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.95
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.6
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.27
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
250283,Blacknell Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.36
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.79
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,26.58
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,23.85
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.33
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.64
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.27
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
250283,Blacknell Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.01
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.54
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,26.92
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,25.53
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.74
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.9
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.57
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.11
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
250283,Blacknell Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.33
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.07
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.91
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.75
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.4
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
250283,Blacknell Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.99
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.19
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.6
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.28
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.66
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.91
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.72
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.94
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
250283,Blacknell Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.5
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.7
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.66
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.5
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.4
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.09
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.61
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.11
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.29
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
250283,Blacknell Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.75
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.97
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.44
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,27.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,28.45
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.65
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.7
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.96
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.93
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
250283,Blacknell Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.25
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.42
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.97
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,27.78
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.68
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.42
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.8
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,122.1
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.4
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.73
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.34
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.35
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.34
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
250283,Blacknell Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.97
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.8
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.03
