Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,28.78
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,25.59
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,29.74
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,136.4
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.5
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.81
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.82
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.2
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.87
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.18
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.8
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.94
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.18
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.57
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.41
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.47
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.22
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.34
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
250283,Blacknell Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,15.41
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,16.12
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.94
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,27.27
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,27.3
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,28.13
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,134.6
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,134.7
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.8
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.16
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.74
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,10.44
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.37
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.54
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.89
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.28
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.71
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.54
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.51
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.1
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
250283,Blacknell Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.39
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.79
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.94
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.02
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.97
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.1
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,12.68
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.11
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.15
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.89
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.03
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.86
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.76
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.07
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.27
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.36
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
250283,Blacknell Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.88
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.73
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.52
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.64
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.56
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.44
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,14.32
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.73
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.9
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.02
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.7
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.8
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.21
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.84
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.62
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.6
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.15
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
250283,Blacknell Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.02
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.42
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.22
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.75
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,14.67
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.05
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.89
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.75
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.36
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.72
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.36
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.62
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.49
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.32
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.3
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.41
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
250283,Blacknell Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.57
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.96
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.87
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.63
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.88
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.4
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.98
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.95
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.65
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.02
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.88
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.87
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.31
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.34
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.13
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.78
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
250283,Blacknell Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.57
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.98
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.57
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.08
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.15
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.11
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.71
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,14.57
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.24
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.92
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.32
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.15
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.7
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.02
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.74
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.32
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,66.04
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.82
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.88
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
250283,Blacknell Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.7
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.14
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.97
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.41
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.21
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.86
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.26
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.25
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.18
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.07
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.4
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.7
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.36
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.3
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.1
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,68.05
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.2
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
250283,Blacknell Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.49
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.77
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.09
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
