Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.62
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.28
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.74
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.12
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.43
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.53
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.8
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.93
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.25
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.36
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.42
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
250283,Blacknell Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.67
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.67
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.33
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.52
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.25
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.53
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.9
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.82
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.05
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.71
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.15
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.0
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.6
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.91
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.73
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.86
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.63
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.17
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
250283,Blacknell Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.69
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.84
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.99
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.75
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.91
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.71
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.8
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.31
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.53
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.66
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.14
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.07
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,159.5
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.8
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.14
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.9
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.27
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.63
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.13
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.98
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
250283,Blacknell Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.51
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.05
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.0
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.45
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.76
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.57
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.7
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.02
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,15.4
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.48
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.33
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.83
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.0
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.7
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.59
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.54
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.21
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.43
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.03
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
250283,Blacknell Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.31
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.3
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.99
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.17
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.79
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,14.61
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.96
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.56
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.92
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.2
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.9
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.8
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.28
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.28
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.01
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
250283,Blacknell Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.99
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.02
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.67
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.06
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.12
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.17
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.25
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.87
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.14
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.63
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.49
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.4
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.89
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.09
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.66
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.56
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.93
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.94
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
250283,Blacknell Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.07
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.23
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.92
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,17.18
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.26
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.36
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.23
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.14
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.97
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.87
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.72
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.69
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.7
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.26
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.16
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.62
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.67
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.82
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
250283,Blacknell Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.81
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.29
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.31
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.53
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.41
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.39
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.93
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.06
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,14.03
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.91
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.88
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.33
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.78
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.27
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.25
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.9
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.2
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.98
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
250283,Blacknell Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.85
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.37
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.8
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.13
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.53
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.96
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.25
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.2
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
