Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.79
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.55
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.2
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.8
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.33
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.5
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.3
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.3
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.79
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.34
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.8
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.15
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
250283,Blacknell Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.34
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.58
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.28
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.45
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.97
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.66
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.6
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.14
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.86
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.16
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.68
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.46
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.57
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.07
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.22
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.1
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,180.5
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.5
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.5
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.55
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.46
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.25
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.32
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.55
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.82
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
250283,Blacknell Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.08
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.08
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.61
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.65
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.41
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.8
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.87
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.02
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.18
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.73
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.7
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.8
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.4
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.48
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.25
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.95
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.52
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
250283,Blacknell Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.79
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.72
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.51
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.21
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.8
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.86
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.77
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.6
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.59
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.26
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.85
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.87
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.61
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,153.2
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.8
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.99
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.49
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.08
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.86
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
250283,Blacknell Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.39
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.43
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.14
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.01
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.18
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.73
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.61
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.94
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.99
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.48
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.1
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.7
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.5
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.58
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.4
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.62
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
250283,Blacknell Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.9
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.92
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.66
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.78
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.63
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.77
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.44
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.42
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.45
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.35
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.82
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.56
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.7
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.63
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.32
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.1
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.9
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.7
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.53
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.27
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.14
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.98
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
250283,Blacknell Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,9.99
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.12
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.4
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.22
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.69
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.62
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.83
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.25
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.4
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.99
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.06
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.1
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.0
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.3
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.28
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.66
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.51
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.21
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.63
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
250283,Blacknell Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.18
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.13
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.6
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.47
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.28
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.33
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.02
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.1
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.53
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.76
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.5
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.87
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.1
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.6
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.4
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.17
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.96
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.25
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.68
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.77
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,64.63
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
250283,Blacknell Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.27
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.03
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.29
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.77
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.54
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.01
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
