Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.23
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.68
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.01
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.5
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.55
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.12
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.8
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.0
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.3
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.03
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.57
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.77
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.75
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.8
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
250283,Blacknell Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.0
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.83
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.75
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.51
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.12
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.62
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.89
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.3
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.15
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.42
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.74
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.95
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.0
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.8
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.4
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.73
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.88
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.59
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.84
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.6
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
250283,Blacknell Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.46
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.4
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.13
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.76
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.37
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.29
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.4
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.62
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.73
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.18
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.1
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.6
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.3
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.53
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.35
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.98
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.34
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.89
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.67
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
250283,Blacknell Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.41
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.28
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.2
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.7
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.35
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.08
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.92
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.54
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.2
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.5
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.15
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.79
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.4
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.7
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.1
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.41
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.63
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.68
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.32
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.94
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
250283,Blacknell Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.77
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.77
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.44
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.13
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.14
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.95
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.35
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.3
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.66
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.65
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.7
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.1
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.46
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.75
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.85
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.91
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.09
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
250283,Blacknell Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.3
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.52
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.12
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.67
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.45
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.45
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.86
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.86
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.35
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.75
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.84
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.6
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.6
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.35
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.26
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.33
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.08
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,57.72
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.11
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
250283,Blacknell Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.51
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.78
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.56
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.31
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.2
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.53
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.9
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.52
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.31
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.04
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.78
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.81
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.5
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,14.2
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.7
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.75
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.83
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.03
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
250283,Blacknell Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.92
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.63
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.05
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.18
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.9
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.95
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.84
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.09
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.25
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.52
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.74
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.19
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.14
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.1
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.5
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.6
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,14.0
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.42
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.28
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.19
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.95
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.01
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
250283,Blacknell Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.33
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.71
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.66
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.22
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.23
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.63
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.04
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.39
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.16
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.16
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.87
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.79
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.78
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
