Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.3
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.6
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,13.8
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.55
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.51
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.72
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.42
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.61
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.3
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
250283,Blacknell Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.65
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.07
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.96
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.95
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.88
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.23
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.3
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.89
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.27
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.75
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.97
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.8
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.9
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.1
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,13.5
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.52
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.7
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.1
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.88
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.69
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
250283,Blacknell Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.5
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.91
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.42
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.04
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.77
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.43
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.21
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.69
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.68
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.65
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.37
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.69
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.0
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.3
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,13.1
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.2
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.81
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.2
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.23
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.36
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
250283,Blacknell Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.6
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.14
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.86
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.81
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.89
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.65
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.31
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,19.24
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.77
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.7
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.04
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.7
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.8
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.84
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.03
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.81
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.05
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.19
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
250283,Blacknell Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.45
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.31
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.61
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.36
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.05
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,16.31
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,18.81
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,15.09
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.67
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.29
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.9
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.9
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.5
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.4
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.51
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.47
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.89
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
250283,Blacknell Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.76
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.49
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.92
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.02
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.49
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.94
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,17.99
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,14.62
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.26
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.93
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.47
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.6
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.8
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.6
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,12.2
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.23
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.18
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.22
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.51
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.25
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.14
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
250283,Blacknell Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.33
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.8
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,15.18
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,17.77
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.55
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.37
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,17.95
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,20.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,21.46
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.35
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.98
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.8
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.8
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.7
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,12.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232611.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.18
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.02
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.04
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,59.27
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.06
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,101.46
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
250283,Blacknell Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.52
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.62
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.58
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.52
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.39
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.49
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.76
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.56
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,13.94
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.01
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.38
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,49.29
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.9
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.4
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.4
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.8
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.44
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.35
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.11
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.11
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.41
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.69
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
250283,Blacknell Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.82
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.64
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.34
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.28
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.41
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,19.11
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.13
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.54
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.6
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.92
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.21
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.5
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.6
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.0
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.62
