Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.48
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.32
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.44
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.6
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
250283,Blacknell Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.29
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.74
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.05
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.06
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.89
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.91
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.96
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,21.7
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.5
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.13
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.13
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.3
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.9
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.3
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.42
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.51
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.13
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.86
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.09
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.26
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
250283,Blacknell Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.69
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.86
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.34
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.3
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,16.96
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.7
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.18
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,20.37
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.1
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.72
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.48
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.64
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.3
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.0
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.5
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.4
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.03
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.4
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.49
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.3
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
250283,Blacknell Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.41
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.89
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.54
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.62
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.4
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.68
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.93
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.08
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.04
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,38.47
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.95
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.65
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,54.35
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.34
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.3
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.5
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.9
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.46
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.75
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.87
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.63
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.42
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.48
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
250283,Blacknell Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.92
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.87
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.93
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.02
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.69
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.5
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.47
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.8
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.27
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.96
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.9
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.67
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.44
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.3
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.3
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.2
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.84
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.27
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.52
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,69.14
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,66.71
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.83
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
250283,Blacknell Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.4
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,12.97
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.72
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.22
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.45
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.34
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.74
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.19
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.88
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.07
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.39
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.16
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.99
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.96
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.39
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.3
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.5
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.3
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.1
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.16
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.66
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.95
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.07
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.97
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.1
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
250283,Blacknell Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.44
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.09
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.88
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,20.87
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.72
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.28
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.76
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.99
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.2
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.4
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.38
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.56
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.54
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.19
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.54
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.4
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.7
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.8
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.0
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.58
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.36
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.23
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,81.41
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.91
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.06
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
250283,Blacknell Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.86
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.58
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.52
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.9
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.26
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.2
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.32
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.78
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.15
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.51
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.21
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.2
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.54
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.11
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.92
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.7
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.3
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.8
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.0
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.78
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.21
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.48
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.79
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,74.97
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.0
250283,Blacknell Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.91
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,18.81
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.14
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,20.4
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.84
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,14.85
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.9
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,22.62
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,35.87
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,19.28
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.44
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,59.14
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.35
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,172.3
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,196.2
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.2
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,10.9
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.66
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.19
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.85
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.52
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,110.76
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.73
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.1
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
250283,Blacknell Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.29
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.93
