Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.55
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,24.36
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,17.5
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.54
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,125.5
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.26
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.07
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.4
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.68
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.5
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.59
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.9
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.6
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.4
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,10.9
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.74
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.92
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.95
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.61
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.39
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
250283,Blacknell Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,14.59
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,13.53
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.69
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.99
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.52
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.39
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.7
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.1
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.94
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.58
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.0
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,23.9
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.91
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.13
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.94
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.17
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.1
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.0
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.2
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,10.8
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.29
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.64
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.19
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.28
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.97
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.88
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
250283,Blacknell Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,13.87
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.42
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.75
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,20.28
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,18.46
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.89
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.91
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,21.18
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,24.74
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,18.42
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.71
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.32
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.41
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.6
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.2
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,10.8
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.02
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.76
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.73
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,68.59
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.96
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.81
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
250283,Blacknell Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.53
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.63
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.3
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,24.61
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.06
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,23.41
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.74
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,18.66
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,22.44
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,16.65
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.82
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.42
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.9
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.0
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,10.9
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.5
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.97
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.09
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.27
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.68
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.89
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
250283,Blacknell Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.16
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,11.58
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.7
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,23.72
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,35.65
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,20.4
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.73
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.24
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.64
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,34.31
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,13.84
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,57.7
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,10.9
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.76
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.29
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.46
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.26
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,133.18
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.5
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
250283,Blacknell Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,14.13
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,18.8
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,28.12
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.28
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.91
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.82
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.5
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.46
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.56
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,15.49
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,44.37
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,12.83
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,69.11
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.0
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.5
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.0
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,314.4
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,10375.4
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.79
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.01
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.71
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,149.65
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,58.22
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
250283,Blacknell Lane,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.82
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.65
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.14
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,16.89
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.64
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,13.78
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,16.85
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.77
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.5
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.0
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.92
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.86
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.93
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
250283,Blacknell Lane,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.4
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.27
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.08
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.94
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.06
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.7
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,11.1
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
250283,Blacknell Lane,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.46
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.57
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.28
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.44
