Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.2
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
250283,Blacknell Lane,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.14
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.12
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,11.3
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.7
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
250283,Blacknell Lane,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.5
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,11.4
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
250283,Blacknell Lane,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
250283,Blacknell Lane,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.1
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,11.5
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
250283,Blacknell Lane,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.63
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.24
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
250283,Blacknell Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.27
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
250283,Blacknell Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,228.4
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.5
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,110.1
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,141.3
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,244.0
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,392.1
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,409.3
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,652.8
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,11.6
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,337.2
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,764.2
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
250283,Blacknell Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.73
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
