Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,11.7
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
250283,Blacknell Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.75
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.7
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.8
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
250283,Blacknell Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.3
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,11.8
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.8
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,11.8
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,11.9
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.04
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,11.9
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.48
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.29
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,12.0
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,332.8
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,189720.0
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.06
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
