Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,12.0
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.85
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.1
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.1
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.46
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.2
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,12.3
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
250283,Blacknell Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,12.4
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
250283,Blacknell Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,12.4
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.83
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,12.5
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.97
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
