Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,12.5
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
250283,Blacknell Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,12.6
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.81
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,12.7
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.34
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,12.8
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.09
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,12.9
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
250283,Blacknell Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.72
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.71
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.0
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
250283,Blacknell Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.14
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.22
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.62
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.0
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
250283,Blacknell Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.02
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.15
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.36
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.1
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
250283,Blacknell Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.4
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,13.03
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,13.42
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.95
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.2
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
