Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
250283,Blacknell Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.26
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,15.49
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,13.3
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
250283,Blacknell Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.08
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,12.77
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,13.64
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,13.4
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.26
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.29
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,15.12
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,13.5
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
250283,Blacknell Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.68
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.49
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,21.77
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,13.82
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,13.5
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
250283,Blacknell Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.73
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,14.84
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,13.7
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
250283,Blacknell Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.94
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,18.47
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.86
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,13.8
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
250283,Blacknell Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.03
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,12.52
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,12.91
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,13.9
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
250283,Blacknell Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.11
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.33
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,12.84
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,13.67
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,14.99
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.2
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,13.9
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
250283,Blacknell Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.22
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.72
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
