Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.0
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
250283,Blacknell Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.29
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.23
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.17
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.94
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.9
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.1
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,331.7
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,134127.0
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
250283,Blacknell Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.25
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,13.01
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.85
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.78
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,14.2
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
250283,Blacknell Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.9
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.81
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
250283,Blacknell Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.07
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.66
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.47
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,14.3
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
250283,Blacknell Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,13.58
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.05
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,14.3
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
250283,Blacknell Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.05
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.54
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.04
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.87
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,14.3
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
250283,Blacknell Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.08
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.18
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.59
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.16
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
250283,Blacknell Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.3
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.37
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.48
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
