Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
250283,Blacknell Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.24
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.99
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.71
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.29
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.42
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,14.4
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
250283,Blacknell Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.12
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.28
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.49
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.04
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.45
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.8
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
250283,Blacknell Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.14
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.27
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.27
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.31
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
250283,Blacknell Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.99
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.38
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.76
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.86
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,14.5
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
250283,Blacknell Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.24
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,13.19
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.93
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
250283,Blacknell Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.6
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.15
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,14.6
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
250283,Blacknell Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.42
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.28
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.87
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.22
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.79
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,14.7
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.55
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
250283,Blacknell Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.27
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.31
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.18
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
