Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
250283,Blacknell Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.24
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.26
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.05
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,14.8
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
250283,Blacknell Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.25
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.52
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.45
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,14.9
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
250283,Blacknell Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.19
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.88
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.66
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.56
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
250283,Blacknell Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.25
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.17
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.88
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.26
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.0
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
250283,Blacknell Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.27
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.25
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.8
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.55
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.18
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.1
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
250283,Blacknell Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.47
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.01
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.64
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.07
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.2
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
250283,Blacknell Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.41
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.63
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.83
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
250283,Blacknell Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.19
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.51
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.53
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.07
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
