Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.14
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
250283,Blacknell Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.14
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.38
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.87
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.3
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.15
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.19
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
250283,Blacknell Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.01
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
250283,Blacknell Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.5
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.08
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.55
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.96
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.24
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.48
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
250283,Blacknell Lane,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.22
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.43
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.11
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.65
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
250283,Blacknell Lane,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.21
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.15
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.59
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
250283,Blacknell Lane,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.34
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.72
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.2
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.47
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.14
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
250283,Blacknell Lane,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.22
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.35
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.6
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.49
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
250283,Blacknell Lane,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.08
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.92
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.9
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.3
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
