Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
250283,Blacknell Lane,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.29
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.17
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.29
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.81
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.54
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.05
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
250283,Blacknell Lane,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.04
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.97
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.21
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.72
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
250283,Blacknell Lane,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.2
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.14
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.89
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.77
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
250283,Blacknell Lane,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.15
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.05
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.69
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.98
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.4
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
250283,Blacknell Lane,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.01
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.66
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.82
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.54
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.46
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.4
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
250283,Blacknell Lane,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.97
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.06
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.2
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.35
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.33
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.88
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.1
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.9
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.12
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
250283,Blacknell Lane,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.11
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.1
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.44
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.95
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.2
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.11
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.9
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.5
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
250283,Blacknell Lane,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.11
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.12
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.81
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.43
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.32
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.45
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.5
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.03
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
250283,Blacknell Lane,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.0
