Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.1
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.68
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.23
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.6
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.98
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
250283,Blacknell Lane,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.87
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.0
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.32
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.15
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.54
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.94
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.02
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.93
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.7
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.87
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
250283,Blacknell Lane,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.13
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.97
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.02
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.95
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.51
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.36
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.88
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
250283,Blacknell Lane,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.96
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.91
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.92
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.84
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.34
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
250283,Blacknell Lane,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.06
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.92
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.21
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.71
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.29
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.74
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
250283,Blacknell Lane,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.84
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.56
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.66
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.09
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.36
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.29
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.3
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.44
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.9
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
250283,Blacknell Lane,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.51
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.18
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.16
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.26
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.8
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.12
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.23
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
250283,Blacknell Lane,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,8.21
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,9.36
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.05
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.46
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.68
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.7
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.6
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.9
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.19
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.22
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.45
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.13
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
250283,Blacknell Lane,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.57
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.54
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.61
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,23.24
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.23
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,21.12
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.7
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
