Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.81
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
250283,Blacknell Lane,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.82
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.97
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.26
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,24.06
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,24.16
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,22.33
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.2
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.7
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.03
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.75
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.68
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
250283,Blacknell Lane,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,7.62
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,8.53
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.86
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,25.31
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,23.13
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.16
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.4
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.7
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.34
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.14
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.6
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.52
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
250283,Blacknell Lane,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,6.82
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,7.51
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.31
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,21.16
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.97
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.94
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.4
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,1.9
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.74
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.34
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
250283,Blacknell Lane,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,5.34
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.82
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.11
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.77
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.37
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.89
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
250283,Blacknell Lane,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,10.21
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,10.85
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.08
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,21.29
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.13
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.35
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.49
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.88
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.9
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.29
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.94
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
250283,Blacknell Lane,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.74
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.68
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.67
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,23.18
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,22.89
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,21.94
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.14
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.32
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.31
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.07
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.32
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.13
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
250283,Blacknell Lane,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.42
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.19
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.41
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,23.24
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.58
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,20.44
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.4
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.94
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.14
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.64
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.16
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.8
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.88
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.19
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
250283,Blacknell Lane,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,11.62
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,12.36
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.72
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,22.54
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.96
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.79
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.3
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.13
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.41
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.0
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.6
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
250283,Blacknell Lane,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
